Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,186.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,129.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,60.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,130.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,28.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,45.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,36.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,67.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,119.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,188.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,151.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,61.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,133.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,31.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,52.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,90.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,131.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,219.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,131.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,63.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,133.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,31.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,47.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,32.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,76.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,132.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,197.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,135.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,57.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,126.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,42.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,93.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,35.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,45.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,34.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,69.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,148.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,190.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,144.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,50.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,115.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,33.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,45.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,73.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,141.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,190.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,140.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,62.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,132.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,31.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,47.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,30.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,80.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,129.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,200.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,127.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,120.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,33.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,47.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,38.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,66.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,141.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,197.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,162.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,138.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,51.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,109.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,60.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,34.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,109.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,158.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,253.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,142.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,35.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,75.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,149.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,97.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,32.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,61.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,32.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,113.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,134.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,257.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,138.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,59.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,124.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,108.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,52.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,32.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,92.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,157.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,219.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,137.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,57.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,133.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,59.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,89.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,130.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
