Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,35.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,63.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,37.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,115.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,149.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,265.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,155.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,63.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,141.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,58.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,111.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,36.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,60.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,32.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,113.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,152.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,252.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,137.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,54.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,128.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,33.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,47.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,35.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,72.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,140.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,198.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,148.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,125.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,44.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,38.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,63.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,143.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,186.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,163.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,34.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,64.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,149.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,28.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,51.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,38.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,74.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,119.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,216.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,162.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,34.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,58.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,148.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,32.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,30.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,48.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,42.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,128.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,206.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,177.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,141.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,45.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,33.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,46.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,48.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,55.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,141.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,197.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,202.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,38.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,82.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,163.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,121.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,91.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,44.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,61.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,33.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,107.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,184.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,257.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,139.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,111.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,52.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,110.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,101.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,37.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,42.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,45.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,157.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,178.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,191.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,36.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,71.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,157.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,33.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,54.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,46.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,71.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,141.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,228.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,196.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,37.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,74.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,158.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,34.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,30.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,33.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,89.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,128.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,226.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,77.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,164.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
