Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,38.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,56.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,49.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,64.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,157.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,236.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,207.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,41.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,87.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,175.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,53.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,106.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,104.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,39.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,57.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,55.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,59.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,162.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,238.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,228.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,41.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,90.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,174.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,46.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,100.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,117.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,37.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,58.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,50.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,66.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,154.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,244.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,208.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,39.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,84.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,167.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,101.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,109.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,40.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,58.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,45.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,73.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,165.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,244.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,190.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,37.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,80.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,161.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,88.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,29.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,54.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,40.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,85.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,123.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,230.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,169.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,38.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,74.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,164.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,31.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,54.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,41.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,81.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,130.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,228.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,174.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,43.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,87.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,187.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,34.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,62.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,36.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,106.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,144.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,260.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,152.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,41.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,90.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,175.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,113.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,30.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,69.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,32.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,133.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,128.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,288.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,136.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,41.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,87.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,174.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,117.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,35.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,70.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,38.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,118.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,148.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,292.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,160.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,61.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,134.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,34.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,83.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,51.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,36.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,75.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,137.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,216.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,151.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,69.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,143.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,27.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,45.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,32.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,67.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,114.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,191.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,136.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,63.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,138.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
