Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,32.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,32.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,48.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,36.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,64.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,133.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,203.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,154.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,67.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,143.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,31.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,47.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,32.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,72.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,130.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,197.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,137.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,35.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,68.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,152.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,27.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,47.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,69.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,117.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,197.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,146.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,132.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,26.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,41.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,34.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,109.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,175.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,143.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,122.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,30.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,37.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,36.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,47.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,126.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,160.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,152.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,49.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,121.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,40.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,32.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,40.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,35.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,50.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,134.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,169.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,147.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,58.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,121.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,23.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,41.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,35.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,98.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,174.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,147.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,132.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,23.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,44.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,33.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,70.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,101.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,187.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,138.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,46.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,115.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,27.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,41.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,30.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,63.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,114.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,174.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,129.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,39.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,107.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,26.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,37.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,30.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,109.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,158.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,127.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,24.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,36.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,34.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,104.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,153.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,145.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,111.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
