Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,21.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,28.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,56.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,90.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,153.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,119.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,50.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,120.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,21.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,38.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,38.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,57.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,92.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,164.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,163.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,58.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,122.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,32.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,39.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,93.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,168.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,182.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,116.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,20.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,37.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,39.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,58.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,87.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,161.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,163.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,32.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,63.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,139.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,28.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,45.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,36.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,61.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,122.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,191.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,151.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,139.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,32.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,31.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,41.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,30.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,130.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,176.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,129.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,62.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,134.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,36.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,26.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,40.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,26.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,63.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,110.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,171.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,113.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,125.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,34.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,26.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,38.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,29.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,163.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,122.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,53.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,132.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,34.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,32.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,40.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,30.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,135.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,172.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,129.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,63.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,146.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,105.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,39.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,46.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,40.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,164.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,194.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,169.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,72.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,150.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,32.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,53.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,41.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,138.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,223.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,173.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.8
