Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,73.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,153.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,82.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,30.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,56.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,36.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,86.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,127.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,236.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,153.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,35.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,69.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,151.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,52.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,105.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,38.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,53.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,30.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,91.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,163.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,225.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,128.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,125.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,51.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,103.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,81.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,33.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,51.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,29.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,87.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,142.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,216.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,125.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,54.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,131.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,29.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,30.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,37.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,58.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,129.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,202.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,154.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,25.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,39.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,32.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,166.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,135.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,49.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,115.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,31.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,38.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,59.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,134.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,161.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,115.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,48.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,107.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,32.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,35.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,30.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,140.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,151.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,127.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,48.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,113.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,44.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,30.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,35.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,35.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,43.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,130.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,151.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,152.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,111.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,29.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,34.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,34.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,42.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,127.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,145.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,144.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,104.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,27.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,36.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,33.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,43.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,118.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,155.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,141.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,47.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,111.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,37.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,26.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,40.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,35.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,50.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,112.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,174.2
