Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,151.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,125.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,25.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,44.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,37.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,106.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,186.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,157.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,55.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,118.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,37.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,25.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,38.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,40.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,107.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,165.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,168.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,42.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,44.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,102.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,27.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,33.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,41.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,45.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,116.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,143.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,176.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,41.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,20.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,31.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,30.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,43.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,89.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,134.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,129.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,87.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,16.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,32.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,39.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,60.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,70.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,138.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,166.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,45.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,18.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,33.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,27.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,48.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,78.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,142.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,116.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,105.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,36.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,23.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,33.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,33.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,47.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,101.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,142.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,140.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,37.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,38.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,98.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,155.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,161.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,35.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,87.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,20.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,48.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,30.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,88.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,85.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,203.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,126.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,18.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,36.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,78.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,153.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,123.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
