Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,22.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,29.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,32.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,97.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,124.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,135.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,23.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,27.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,25.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,97.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,118.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,109.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,20.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,32.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,32.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,44.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,88.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,137.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,137.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,34.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,19.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,33.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,32.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,45.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,83.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,142.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,137.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,23.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,27.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,36.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,97.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,118.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,118.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,24.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,31.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,24.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,50.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,106.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,132.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,104.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,47.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,95.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,19.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,24.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,78.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,84.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,178.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,105.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,41.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,47.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,19.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,32.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,39.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,55.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,136.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,163.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,32.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,25.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,71.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,136.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,109.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,44.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,18.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,27.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,16.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,83.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,115.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,74.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,47.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,16.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,39.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,23.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,79.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,69.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,165.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,100.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,36.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,22.5
