Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,23.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,27.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,22.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,98.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,119.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,94.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,57.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,96.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,29.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,64.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,121.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,115.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,103.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,88.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,30.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,24.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,28.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,51.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,127.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,106.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,118.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,45.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,21.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,30.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,20.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,58.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,129.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,58.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,105.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,17.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,42.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,94.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,74.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,175.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,16.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,17.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,33.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,69.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,82.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,73.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,22.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,21.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,67.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,96.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,89.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,16.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,18.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,16.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,34.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,71.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,78.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,16.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,18.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,72.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,76.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,11.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,18.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,15.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,35.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,79.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,64.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,14.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,19.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,15.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,83.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
