Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,12.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,23.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,21.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,40.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,55.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,97.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,92.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,12.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,17.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,55.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,82.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,75.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,22.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,46.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,53.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,93.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,65.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,13.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,23.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,17.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,98.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,11.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,18.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,76.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,68.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,19.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,15.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,79.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,13.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,18.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,13.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,56.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,11.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,19.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,15.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,82.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,63.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,11.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,19.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,16.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,69.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,12.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,17.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,13.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,73.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,57.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,15.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,20.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,14.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,39.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,86.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
