Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,16.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,18.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,15.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,66.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,15.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,18.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,13.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,64.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,13.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,18.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,16.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,13.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,19.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,19.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,56.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,80.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,13.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,21.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,17.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,57.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,89.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,71.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,13.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,20.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,58.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,12.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,21.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,17.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,44.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,74.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,18.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,22.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,15.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,48.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,94.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,20.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,21.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,17.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,43.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,85.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,13.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,19.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,19.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,36.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,59.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,13.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,19.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,56.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
