Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,12.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,21.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,13.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,45.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,54.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,91.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,57.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,13.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,20.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,88.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,63.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,13.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,21.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,17.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,45.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,91.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,73.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,14.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,23.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,17.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,45.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,98.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,72.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,21.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,15.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,39.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,88.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
